Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
,,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.89
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
,,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,96.4
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.3
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.89
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.26
,,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.63
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
,,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,97.8
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.7
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,65.71
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.14
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.11
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
,,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.11
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
,,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,97.0
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.5
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,64.15
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.42
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
,,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.41
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
,,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,98.5
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.9
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.73
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.94
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
,,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.73
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
,,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,93.8
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,169.3
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,68.85
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,69.39
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.1
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
,,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.74
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
,,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,96.4
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.91
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.02
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
,,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.25
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
,,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,103.3
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.45
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.63
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.96
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
,,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.55
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
,,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,112.4
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.3
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.62
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.4
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.77
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
,,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.78
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
,,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,94.8
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.5
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.93
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.44
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.41
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.45
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.33
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.51
,,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,77.8
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.8
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
