Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.7
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,75.23
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.2
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.51
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,86.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,66.4
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.71
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.76
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.1
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.45
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,82.8
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.42
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.68
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.79
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.5
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.26
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,71.4
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.85
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.01
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,87.7
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.17
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.95
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.91
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.05
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,74.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.58
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.44
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.63
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.21
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,77.8
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.8
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,86.12
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.37
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,85.04
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.48
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.59
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,79.9
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.47
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.63
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.8
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.55
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.04
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,84.7
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,194.5
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.65
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.07
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.36
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.78
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,85.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.46
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,85.15
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.74
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.23
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.08
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,88.9
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.31
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,77.7
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
