Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.16
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,86.4
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,92.65
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,37.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.95
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.76
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,88.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.3
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.2
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,76.3
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.35
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.84
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,97.23
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,46.6
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.46
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.97
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,90.3
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,180.6
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.84
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,75.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,80.95
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.25
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,95.14
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.58
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,46.1
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.78
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.15
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,94.4
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,190.1
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.51
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.22
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.91
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.51
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,45.1
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.73
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.56
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,105.2
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,206.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.36
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.76
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.95
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,98.27
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.36
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.77
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.25
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,125.1
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,233.7
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.9
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.82
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,98.26
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.48
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.53
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.62
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.42
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,125.8
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,221.7
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.78
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,73.4
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.67
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,96.78
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.3
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.04
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.44
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,100.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.0
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.05
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.76
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,94.93
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.7
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.45
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.25
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,96.1
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,192.1
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.25
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.91
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.51
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.68
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.22
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.37
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,88.0
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.6
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.22
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,78.8
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.59
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.61
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,109.23
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.6
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.77
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.38
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.97
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,110.1
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
