Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.16
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,82.7
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.15
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.47
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.89
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.48
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.07
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.66
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,100.5
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,194.1
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.53
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.57
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,77.6
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.52
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.23
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,100.25
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.28
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,120.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,220.5
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.28
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,73.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.78
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.54
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.68
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,60.54
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.68
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,139.5
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,246.2
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.93
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.26
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.85
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.48
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.11
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.32
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.21
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.17
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,122.1
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,225.6
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.18
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,77.9
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.42
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.21
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,99.94
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.71
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,129.5
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,235.6
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.16
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.26
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.13
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.76
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,58.97
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.81
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,134.8
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,240.4
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.71
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.56
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.82
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.99
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.62
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,55.44
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.6
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,124.8
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,226.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.78
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,78.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.7
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.24
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.8
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.88
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.22
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.69
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,105.6
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.8
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.66
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.7
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.43
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.91
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.74
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.68
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.06
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,112.4
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,209.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.89
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
