Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.3
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.63
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.35
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.8
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.07
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.62
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,118.4
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,215.1
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.09
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.05
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.69
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.06
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.52
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,115.7
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,217.5
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.02
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.57
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,84.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.93
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.44
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.12
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.11
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.32
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,109.5
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,203.2
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.45
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.99
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.22
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.53
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.04
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.31
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.67
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,88.1
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.0
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.5
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.84
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.35
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.03
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.71
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.66
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.65
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,97.2
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.4
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.42
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.43
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.74
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.09
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.49
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.97
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,91.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.59
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.9
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.85
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.77
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.35
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,94.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,188.9
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.97
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.61
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.08
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.1
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.15
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,91.9
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.9
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.34
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.59
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.55
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.64
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.53
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,107.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.63
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.99
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.89
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.51
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
