Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.94
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.38
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,98.9
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.19
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,83.3
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.05
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.7
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.55
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.32
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,112.4
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,196.6
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.61
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,80.7
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.06
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.92
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.88
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.47
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,107.2
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.4
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.52
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.09
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.64
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,90.5
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.71
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.37
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.69
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.27
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.94
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.62
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,108.1
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.8
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.82
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,86.0
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.75
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.83
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.14
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.25
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,50.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,51.22
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,112.8
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,208.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.43
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,93.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.11
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.86
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.95
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.95
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,69.7
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.31
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,106.6
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,196.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.88
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,77.9
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.73
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.91
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,103.23
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.12
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,134.0
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,230.2
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.94
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,110.8
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.67
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.75
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.96
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.95
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,109.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,194.9
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,118.7
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.05
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.24
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.73
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,93.6
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.71
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,87.46
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.07
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.12
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,89.2
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.25
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,95.6
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
