Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.91
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.41
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,99.81
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.93
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.34
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,53.3
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.14
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,93.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.7
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.57
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,84.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.51
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.61
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.33
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.52
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,58.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.95
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,92.6
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.46
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.11
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.08
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.21
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.91
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.62
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,90.4
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.9
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,75.9
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.86
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.62
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.95
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.2
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.68
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,93.1
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.41
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,86.1
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.2
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.5
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.1
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,90.9
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.98
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,97.5
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.33
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.54
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.87
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.87
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,80.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.87
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,127.7
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.41
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,104.27
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.8
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,84.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.9
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.66
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.84
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.18
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,94.95
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.8
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.94
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,92.2
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.6
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.7
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.27
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.85
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.91
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,87.2
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,62.1
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.79
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.53
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.45
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
