Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.1
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.09
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,81.2
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,154.6
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.3
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.2
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.05
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.11
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.39
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.96
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,78.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.09
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,91.5
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.95
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.57
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.14
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.18
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.08
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,81.1
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.68
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,89.9
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.67
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.03
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.54
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.46
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,85.2
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.3
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.79
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.39
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.49
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.08
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.17
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.77
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.12
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,95.8
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.08
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,96.2
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.93
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.37
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.1
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.13
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,98.8
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,183.3
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.54
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,85.3
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.9
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.7
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.67
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.04
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,88.9
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,73.9
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.15
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.08
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.82
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.31
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.71
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,78.1
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.1
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.04
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.69
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.4
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.4
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,72.9
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.34
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.74
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.3
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.41
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,75.2
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
