Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.03
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.95
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.47
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.72
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.1
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,77.7
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.91
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.41
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.43
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.08
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.52
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,94.0
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,80.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.67
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.52
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.6
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.1
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.64
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,81.2
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.9
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.62
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.79
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.76
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.27
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.85
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.39
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.26
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,65.7
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.14
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,88.4
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.27
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.62
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.28
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.6
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.17
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,72.6
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.7
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,70.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.65
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.54
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.42
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.84
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.23
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,80.4
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.4
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.66
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.56
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.09
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.79
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.76
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.98
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,97.1
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.66
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.84
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.74
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.84
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.13
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,90.8
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.4
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.36
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.4
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.84
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.26
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,73.2
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.85
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.75
