Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.98
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.35
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.61
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.0
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.61
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,73.3
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,99.08
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.52
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.97
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.91
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,93.4
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.4
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.6
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.43
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,81.3
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,104.7
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.67
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,45.8
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.06
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.12
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,89.3
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.7
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.42
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,80.7
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.93
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.14
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,86.7
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.58
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.4
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.77
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.75
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,86.8
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.3
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,81.9
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.49
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.29
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.11
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.63
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.41
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.63
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,102.6
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,200.1
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.76
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.19
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.16
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.34
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.97
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.55
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,96.6
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,194.4
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.87
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.46
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.38
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.28
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,84.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.04
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,90.9
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.91
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.62
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.16
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.25
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,96.7
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.8
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.48
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,89.9
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.42
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.02
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.18
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.84
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,107.5
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,64.2
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.38
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.3
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.6
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.34
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,95.5
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.9
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
