Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.26
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.71
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.48
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.53
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.93
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,104.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,185.4
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.78
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,97.02
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.39
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.27
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,92.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,168.4
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.73
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.85
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,81.44
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.19
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.07
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,100.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.7
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,70.1
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.8
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.38
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,103.7
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,176.9
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.68
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.97
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,96.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.21
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.37
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,91.8
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.7
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.55
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.6
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,86.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.51
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,82.5
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.86
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,75.0
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,20.1
