Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.63
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.7
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.97
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,73.6
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.96
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.19
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.54
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,77.1
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.9
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.81
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,77.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.37
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.39
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.74
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,85.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.11
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,14.3
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.44
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,78.6
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.12
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,87.6
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.39
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.85
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,84.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.45
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.46
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.83
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,83.8
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.1
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,72.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.2
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.1
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,75.9
