Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.3
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.15
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,74.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.67
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.92
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.86
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,72.8
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.08
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,77.2
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.3
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,70.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.54
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.5
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.62
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,76.5
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,139.1
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.28
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,77.5
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.75
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,69.49
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.83
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.66
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,79.3
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.09
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.57
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.6
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,79.2
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.87
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.83
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.87
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,73.1
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.8
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.45
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.78
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.97
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,72.4
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.36
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.01
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,73.7
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.7
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.75
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
