Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.98
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.88
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.97
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,72.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.52
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,65.7
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.94
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.44
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.81
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.22
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,72.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.01
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.54
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.96
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.37
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,73.8
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.2
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,71.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.33
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.9
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.64
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,73.8
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.6
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.28
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.99
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,79.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.98
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,80.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.38
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.32
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.91
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.44
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,78.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,70.2
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.07
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.81
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.98
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,82.8
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.7
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.83
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.13
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.45
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,81.6
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.9
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,72.1
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,69.3
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.81
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.98
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.96
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
