Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.42
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,75.9
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,74.8
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.94
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.63
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,75.9
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.81
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.25
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.85
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.64
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,80.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.87
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,69.96
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.52
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,77.4
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.81
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.18
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.97
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.51
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.14
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,78.5
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,68.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.22
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.58
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.72
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,72.4
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.32
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.71
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,75.6
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.67
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.24
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,75.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.26
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,78.2
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.88
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.91
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,69.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,72.4
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.12
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.51
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.98
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.64
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,67.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
