Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.02
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.93
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.46
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.81
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,109.1
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.3
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,65.68
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.57
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.92
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,99.4
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,63.68
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,63.51
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.6
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.45
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.23
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,95.6
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.72
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.4
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.74
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,101.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.2
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.07
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.02
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.98
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,102.9
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.1
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.89
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.67
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.23
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,112.5
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.81
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.77
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.2
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,113.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,199.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.5
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.95
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.14
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.38
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,106.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,183.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.13
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.1
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.83
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.65
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,99.6
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,184.7
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.3
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.94
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.8
