Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.58
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.85
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,103.3
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.6
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.56
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.48
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.91
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.88
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.09
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.81
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,90.4
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,181.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,78.94
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.88
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.83
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.84
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,89.3
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,180.4
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.04
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,84.73
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.33
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,80.82
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.51
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,95.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.5
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,87.92
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.96
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.59
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.77
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.48
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.59
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,94.9
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,193.1
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.53
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,89.65
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.08
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.4
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.77
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.9
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,90.8
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,190.3
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.91
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,63.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.28
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.16
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.45
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.58
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.0
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.97
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,82.6
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,183.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.24
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.12
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.91
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.42
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,93.7
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.0
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.43
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,56.9
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.94
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.83
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.11
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.9
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.55
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,94.0
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,202.7
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,88.45
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.02
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.17
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.67
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.44
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,83.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,196.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
