Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,66.4
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,89.35
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.85
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.46
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.82
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.57
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.15
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,89.5
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,200.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.16
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.55
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.21
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.22
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.14
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.12
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.22
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.87
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,73.1
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,80.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.09
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,98.27
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.98
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.41
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.15
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,80.5
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.75
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.9
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.77
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.82
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.41
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.74
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.16
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,71.0
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.5
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,148.5
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,86.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.18
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,95.38
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.53
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.56
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,82.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.84
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.49
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.09
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.13
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.24
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,85.1
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.9
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.57
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.83
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.54
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.35
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.67
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.34
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,86.6
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,190.5
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.13
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,92.06
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.01
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.74
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.81
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,50.7
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.25
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.12
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.89
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,86.0
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,198.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.64
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.72
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.14
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.05
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,67.2
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.8
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.62
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.4
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,91.2
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,212.5
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.02
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,88.76
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.85
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,107.99
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
