Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.9
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.16
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.59
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,90.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,210.5
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.95
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,76.8
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.05
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.34
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.17
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.13
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.94
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.13
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.01
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,103.6
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,229.9
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.9
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,99.95
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.55
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.7
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.93
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.82
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.06
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,79.7
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.0
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.74
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.73
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.08
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.97
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,121.9
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.63
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.66
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.03
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,88.7
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,205.2
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.6
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.32
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.24
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.9
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.28
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.07
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.92
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,57.15
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.85
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,112.2
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,231.7
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.87
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,81.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.93
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,112.51
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.47
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.2
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.25
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.04
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.58
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,93.1
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,207.8
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.92
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,96.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.34
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.45
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.19
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.56
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,98.8
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.1
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.85
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,116.7
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,218.9
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.12
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.48
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,112.62
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.61
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.69
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,77.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.01
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,88.1
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.3
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.39
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.2
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.36
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.06
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.39
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,61.7
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.16
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.81
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.93
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.62
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.54
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.57
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.73
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,62.1
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.8
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
