Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.21
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.56
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.48
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.67
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.45
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.7
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.2
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.15
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.2
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.21
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.86
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,77.3
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.8
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.3
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.38
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.57
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.03
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.04
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.65
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,76.2
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.0
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.04
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.83
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.98
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.16
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.91
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.57
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,63.6
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.88
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.89
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.16
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.35
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.62
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.41
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.68
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,66.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,160.8
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.74
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.35
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.46
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.9
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.01
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.92
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,89.8
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.8
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.42
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.88
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.66
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,97.1
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.9
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.79
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.55
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.29
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.4
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.51
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,98.0
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.8
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.01
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.2
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.69
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.77
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,86.9
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
