Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.66
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.41
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.65
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.69
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.09
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.67
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.46
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,108.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.4
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.1
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.96
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.38
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.19
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.37
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.59
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.48
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,87.7
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.2
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.07
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.24
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.53
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.8
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.39
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.17
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,92.8
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.1
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.2
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.41
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,85.1
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.29
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.03
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,87.57
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.82
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.37
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,85.8
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,157.5
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.45
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,63.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.42
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.87
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.49
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.08
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.73
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,88.5
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.6
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.35
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.04
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.61
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.78
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,85.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.5
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.3
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.87
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.22
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.64
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.32
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,78.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.66
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.38
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.52
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.42
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.88
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.53
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.36
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.42
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.37
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,76.1
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.92
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.23
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.99
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.98
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.99
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,88.9
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
