Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.34
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.93
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.36
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.85
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.31
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.78
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.62
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.19
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.05
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,35.7
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.31
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.97
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,98.5
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.8
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.87
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.14
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.25
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.8
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.31
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.68
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,100.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,183.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.51
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.43
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.42
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.18
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.73
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,73.5
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.0
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.9
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,87.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.15
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.53
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,95.91
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.59
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,75.4
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.87
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,87.6
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.53
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.7
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,102.05
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.57
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.36
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.6
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,74.0
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,86.4
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.69
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.04
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,101.86
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.95
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,73.9
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.65
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.36
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.44
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,75.9
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.81
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.91
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.52
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.51
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,55.6
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.67
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,84.5
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.52
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,100.8
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.8
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.82
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.29
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,103.32
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.95
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.59
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.61
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,75.1
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.62
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,110.3
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
