Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.21
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.15
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,127.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,224.7
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.3
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.75
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,110.7
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.0
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.62
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.58
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,98.44
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,102.63
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.53
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,42.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.79
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.54
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,139.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,234.4
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.7
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.35
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,106.6
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.77
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,108.76
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,95.12
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.82
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.05
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,120.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,230.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.85
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,90.4
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.71
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,101.04
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,94.11
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.02
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,41.9
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.75
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.76
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,106.2
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.7
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.57
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,97.8
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.9
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.57
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.22
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.56
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.22
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.55
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.17
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,99.1
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,184.5
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.35
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,85.3
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.97
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.52
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.49
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.34
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.34
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,89.0
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.8
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.07
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,74.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.55
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,91.14
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,93.39
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.4
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.05
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,94.6
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,188.4
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.95
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,84.2
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.04
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.69
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.23
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.04
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,72.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.38
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.58
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,98.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.8
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.68
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,100.7
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.2
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.38
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.41
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,103.67
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.96
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,91.6
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.9
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.29
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.06
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.81
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.02
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.57
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.5
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
