Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.55
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.39
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.61
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,61.4
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.86
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.11
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,102.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.5
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.3
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.19
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,106.31
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.77
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,46.7
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.22
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.08
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,104.5
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.55
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.23
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,89.7
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.03
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.39
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.34
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,113.1
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,208.7
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.73
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.34
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.68
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.88
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.34
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,98.6
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.2
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,61.2
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.14
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.83
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.83
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.66
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,41.8
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.59
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.02
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,91.0
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.7
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.7
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,103.36
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.88
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.43
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.18
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,97.8
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.4
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.34
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.43
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.42
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.43
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.95
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,106.4
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.0
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.09
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.4
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.88
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.23
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.13
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,110.8
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,204.6
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.05
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.33
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.33
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.74
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.69
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,85.8
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,69.3
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.75
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.15
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
