Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.82
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.46
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,84.2
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.3
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.44
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.98
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.56
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.17
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,85.6
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,81.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.14
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.92
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.6
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.11
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.75
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,93.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,76.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.85
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.79
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.65
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.53
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.87
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,93.7
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,62.3
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.5
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.24
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.09
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.91
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,95.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.7
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.34
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.03
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.6
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.54
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.18
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,98.5
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.2
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.4
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,98.7
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.07
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.91
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,95.3
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.67
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.87
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.12
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,107.5
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,183.6
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.22
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.07
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.62
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,100.5
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
