Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.18
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.27
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,115.9
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,196.3
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,70.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.61
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.74
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.03
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,112.4
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.59
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,53.71
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.07
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,126.1
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,218.4
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.82
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.72
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.25
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,97.6
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.1
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.16
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,96.3
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.68
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.96
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,96.9
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.25
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.8
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.96
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,87.1
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.52
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.89
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.34
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,97.7
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.3
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.83
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.89
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,101.4
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.3
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
