Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,69.36
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.2
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.9
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.17
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,99.6
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.94
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.15
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,108.7
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.9
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.32
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,104.8
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,66.24
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,104.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,181.9
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.51
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,103.9
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.8
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.02
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.79
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.87
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,108.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,184.2
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.09
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.41
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,107.7
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.48
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.99
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,110.9
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.4
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,76.5
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.93
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.62
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,111.7
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,190.7
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,75.56
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.68
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.52
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.69
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,111.7
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
