Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.22
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,68.7
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,77.63
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.96
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,111.7
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,71.03
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.49
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,115.1
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.8
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.34
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.54
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.43
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,107.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,193.8
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,69.7
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,75.65
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.77
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,107.1
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.02
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,69.4
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.84
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.79
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,113.7
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,195.5
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.26
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.81
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.63
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.97
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,114.4
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,196.1
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.23
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.63
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.91
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,110.8
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,196.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.31
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.24
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,109.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.6
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.45
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.86
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.74
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.91
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.11
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,113.8
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,196.3
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.43
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
