Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.88
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.37
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.28
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,112.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,194.1
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.9
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.59
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.88
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,110.1
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,192.8
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.48
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.41
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.28
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,109.8
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,190.3
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,69.6
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.48
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.33
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.69
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,101.6
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.65
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.13
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,99.2
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,194.2
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.46
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.9
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.12
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.89
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.13
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.37
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,104.7
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,198.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.3
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.35
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.67
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,111.3
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,204.8
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,68.1
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.02
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.16
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,110.0
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.8
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.72
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.26
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.89
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,91.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,185.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.39
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.42
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.19
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
