Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.74
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,97.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.5
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,73.1
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,73.87
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.52
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,97.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.8
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.67
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,79.3
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.48
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,76.1
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.16
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,84.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,174.9
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.39
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,86.7
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,79.39
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.12
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,104.8
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.76
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.17
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,108.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,182.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,70.55
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.91
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,101.3
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,78.09
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.14
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.85
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,117.7
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,190.4
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.83
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.37
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,111.8
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,184.4
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,74.04
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.01
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.7
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.46
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,115.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.75
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.24
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.52
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,126.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.3
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.18
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
