Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.64
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.16
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,106.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,72.11
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.77
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.32
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,121.6
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,213.5
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,83.87
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.53
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.71
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,106.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.7
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.13
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.1
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.84
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.74
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.65
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.79
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,97.9
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,184.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.81
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.42
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.42
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.88
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.93
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,97.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,184.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.03
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.38
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.88
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.54
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.22
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,82.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.9
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.41
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.65
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.92
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.14
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,85.7
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.3
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.35
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.99
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.4
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.02
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.77
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.6
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,87.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.45
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.99
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.12
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.22
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,101.4
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,190.1
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.06
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,82.65
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.66
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
