Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.5
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.08
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.53
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,103.9
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,198.0
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.32
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.99
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.29
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.59
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,103.8
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,201.9
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.05
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.76
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.19
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.46
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.22
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,50.0
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.5
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,99.8
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.4
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.08
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.35
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,93.07
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,39.8
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.21
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.94
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,110.0
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,198.0
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.71
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.73
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.51
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.9
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.83
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,97.7
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,184.9
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.06
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.77
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.65
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.47
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.68
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.23
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,108.5
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,196.6
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.49
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.41
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.49
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.69
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.85
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,97.8
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.8
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.36
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,79.0
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.11
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.46
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.4
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.2
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,98.0
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.22
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.95
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.35
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.47
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.38
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.02
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.04
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,97.6
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.0
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.67
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.69
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.33
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.27
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.09
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.6
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,101.5
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.7
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.0
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
