Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.74
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.4
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.66
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.83
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.43
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.32
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.49
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,106.7
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,194.2
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.73
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.41
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.37
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.05
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.99
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.35
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,117.5
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,210.7
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,99.25
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.42
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.61
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.15
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.5
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.08
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.04
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,101.6
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,200.9
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.68
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.66
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.6
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.96
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.41
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.63
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,118.7
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,219.0
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.14
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,66.1
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,111.85
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.57
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.66
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.5
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.53
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.93
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,126.8
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,234.7
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.2
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.09
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,71.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.05
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.47
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.62
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.82
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.9
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,100.0
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,198.2
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.14
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.85
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.8
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.91
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.38
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.17
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.9
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,97.2
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.76
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,74.4
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.35
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.74
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.02
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.98
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.62
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.35
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.68
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,96.1
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,182.9
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.24
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.2
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.95
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.71
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.23
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.15
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.16
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.3
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,96.9
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.4
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.78
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,88.5
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
