Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.36
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.97
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.69
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.35
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.45
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.19
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,101.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.0
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.59
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,91.3
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.27
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.15
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.41
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.24
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.86
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,101.0
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.9
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.57
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.75
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.26
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.22
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.54
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.08
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,94.6
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.9
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.7
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.66
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.54
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.44
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.19
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.85
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.35
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,103.3
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,209.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.49
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,70.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.3
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.07
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.87
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.56
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.17
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.95
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.24
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.15
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,99.1
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,208.9
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.96
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,82.3
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.22
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.53
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,111.74
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.05
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.8
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.76
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,109.6
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.8
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.5
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,82.9
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.89
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.34
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.25
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.82
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.07
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.21
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,102.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,84.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.56
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.27
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.41
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.69
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.58
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.6
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.18
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.15
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.29
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.44
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.67
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.46
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.81
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,80.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.69
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,75.7
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.36
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.76
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.92
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.73
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.52
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,88.5
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
