Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.02
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.23
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.53
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.99
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.43
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,77.7
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.2
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.11
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.98
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.46
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.58
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,78.8
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.3
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.75
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.77
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.02
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.02
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,23.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.64
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.19
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,89.7
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.42
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.71
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.83
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.76
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,83.7
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.39
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,97.4
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.9
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.34
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.74
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,100.37
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.21
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,82.6
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.34
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,103.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.3
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.63
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.05
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.82
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.27
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.56
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.94
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,115.7
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.73
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.73
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.3
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,49.0
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.62
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.15
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,72.5
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.9
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.76
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,100.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.26
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.72
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.86
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.2
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.95
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.09
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,79.0
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.4
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.35
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,92.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.91
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.29
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.58
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.29
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.33
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,95.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.51
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,106.3
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
