Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.18
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.61
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.35
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.25
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,78.7
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.15
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,84.5
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.72
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.73
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,102.36
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.7
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.53
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,84.3
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.55
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.69
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.01
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.58
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.37
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.47
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,81.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.39
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,83.6
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.07
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.01
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,102.45
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.6
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,88.2
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.73
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.9
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.84
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.75
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.88
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.92
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.13
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,85.9
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.4
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.88
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,75.1
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.54
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,80.88
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,93.67
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.09
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.12
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.59
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,91.4
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,185.5
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,77.3
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.25
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.37
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,95.62
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,55.34
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.41
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,122.6
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,221.6
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.78
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,88.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.9
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,100.42
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.42
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,55.0
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.29
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.13
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,97.3
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.7
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.81
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,105.3
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.59
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.28
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,109.76
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.12
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,92.6
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,168.2
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.95
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,112.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.14
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.56
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.27
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.6
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.03
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
