Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.26
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,95.6
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.12
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,121.2
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.14
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.82
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.5
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,109.72
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.43
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,76.3
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.77
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,100.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.1
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.95
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.48
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,109.73
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,62.2
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.64
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.89
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,86.3
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.8
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,75.9
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.7
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.86
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.77
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.32
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.27
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.71
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.25
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.45
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.84
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.35
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,87.7
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.17
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,80.6
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.28
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,85.27
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,96.84
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.66
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,51.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.19
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,90.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,115.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,190.3
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.05
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.21
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,112.74
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.46
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.68
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,92.8
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.78
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,105.4
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.94
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,99.26
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.26
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,102.83
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.95
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,98.2
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,193.5
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.6
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,99.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.85
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.6
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.33
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.06
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.27
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,109.0
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,201.1
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.25
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,79.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,86.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.61
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.69
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,102.6
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,200.7
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.97
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,76.4
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.72
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.29
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.74
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.49
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.0
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,104.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.7
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
