Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.61
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.94
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.03
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.69
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,112.9
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,195.4
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.81
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,114.6
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.47
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.86
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.04
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,114.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,192.9
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.21
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,129.6
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,220.8
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.58
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.93
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.19
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,107.9
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.69
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,79.1
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.78
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.41
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.95
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.18
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,99.7
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.9
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,69.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.12
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.95
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.49
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.39
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,110.5
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.1
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.18
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.66
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.41
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.17
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,125.1
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,220.6
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.77
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,91.7
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.87
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,107.5
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.39
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.43
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.52
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,100.0
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.02
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,67.6
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.17
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.68
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.92
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.82
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,110.9
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,192.9
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.23
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.76
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.4
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,112.5
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,195.3
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,83.08
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,109.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.33
