Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.84
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.29
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,104.2
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.2
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,90.2
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.02
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.99
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.46
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.69
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,108.0
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.5
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.15
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,76.7
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.05
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.86
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.63
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.11
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.79
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,106.1
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,192.8
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.82
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,85.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,83.92
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.47
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.35
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.22
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.61
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,114.5
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,199.7
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.43
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,82.4
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.97
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.1
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.83
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.98
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,107.6
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.5
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.64
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.57
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.31
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.15
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,98.1
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,178.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.75
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.13
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.98
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.18
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.21
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,90.9
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.24
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.47
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.69
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.32
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.26
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,84.8
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.7
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.61
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.5
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.62
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,48.5
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.87
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,119.7
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.2
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.99
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.91
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.56
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.86
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.72
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,102.1
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,197.5
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
