Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.65
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.79
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.34
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.4
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,106.6
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.4
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,74.7
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.43
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.16
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.57
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.78
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,101.1
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.8
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.49
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.34
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.25
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.02
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.89
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,121.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,223.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.16
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,83.13
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.46
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.69
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,90.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.89
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.83
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.21
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.88
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.93
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.51
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,82.0
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.58
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,69.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.12
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.29
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.29
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.22
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,98.8
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.7
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.67
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,93.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.34
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.81
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.48
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.26
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.37
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,110.4
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,197.2
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.48
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.45
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.23
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.95
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.44
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.17
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,115.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,198.1
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,73.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,92.19
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.02
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.94
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.38
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.88
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.64
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,109.8
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.07
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,20.9
