Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.98
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,82.43
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.95
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.16
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.03
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,119.7
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.91
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,90.57
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.74
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.91
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.86
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,108.7
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.9
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,62.9
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.9
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.46
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.99
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,106.1
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.95
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.81
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,99.5
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,181.3
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.22
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.43
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.73
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.85
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,97.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.29
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.66
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,96.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.48
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.95
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.26
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,82.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.97
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.65
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.13
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,85.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.42
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.69
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,99.3
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.48
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,67.25
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.52
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,118.2
