Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,197.3
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.24
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,95.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.54
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,112.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.54
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.84
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,87.1
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.34
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.91
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.52
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,96.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,65.12
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.39
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,90.9
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.3
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,100.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,55.9
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.62
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,97.3
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.26
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.19
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,102.6
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.68
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.1
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.35
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,99.8
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.9
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
