Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.92
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.67
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,102.5
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.4
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,64.8
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.27
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,100.8
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,64.8
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.71
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.15
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.34
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,99.5
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.27
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,99.6
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.62
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,101.4
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.1
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,63.36
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.65
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.58
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,105.7
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,172.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.47
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.76
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,101.2
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,63.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.27
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.46
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.98
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,101.7
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.4
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.89
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.17
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,101.5
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,170.1
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
