Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.99
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,99.8
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.56
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.82
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,102.1
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.8
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.53
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.51
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,100.6
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.7
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.58
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.44
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,97.3
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.59
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.31
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,94.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.68
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.58
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,100.3
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.69
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.21
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.58
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,99.1
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.9
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.71
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,99.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.77
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.54
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.06
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,95.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.61
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.07
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.49
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,101.7
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
