Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.51
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.47
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,92.8
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.8
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.24
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,93.0
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.97
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.97
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.94
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,99.8
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.6
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.63
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,97.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.2
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.3
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.25
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.9
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,98.9
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.37
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.11
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.16
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.8
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,21.8
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.53
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.24
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
921481,CONERY THE G 64,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.22
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,22.0
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.05
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.43
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
921481,CONERY THE G 64,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.19
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,105.6
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,22.2
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,68.9
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
