Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.53
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,99.9
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.9
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.94
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,22.5
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.49
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.48
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
921481,CONERY THE G 64,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.67
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,102.3
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,22.6
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.75
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,72.99
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
921481,CONERY THE G 64,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.15
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,103.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,173.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,22.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.97
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,67.94
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
921481,CONERY THE G 64,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.17
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.59
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,101.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.97
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,81.18
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.02
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.69
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
921481,CONERY THE G 64,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.92
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.81
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,100.8
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,22.8
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,81.81
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.28
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
921481,CONERY THE G 64,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.98
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.4
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,22.8
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,78.98
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.95
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.23
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
921481,CONERY THE G 64,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.56
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,102.5
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,185.8
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.97
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,77.68
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.62
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
921481,CONERY THE G 64,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
