Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.95
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.81
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,108.4
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,195.5
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,76.67
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,81.04
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.67
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
921481,CONERY THE G 64,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.75
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,198.4
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.4
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.58
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.07
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
921481,CONERY THE G 64,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.37
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,115.9
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.8
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,23.0
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.32
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.4
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
921481,CONERY THE G 64,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.88
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.58
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.45
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,113.1
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.3
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.87
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.59
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.47
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
921481,CONERY THE G 64,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.44
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.13
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,109.3
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.71
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.25
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
921481,CONERY THE G 64,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.44
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,108.7
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.6
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.76
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,23.0
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.29
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.76
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
921481,CONERY THE G 64,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.72
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.02
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,51.28
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,115.9
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,207.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.21
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,96.71
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.59
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.36
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
921481,CONERY THE G 64,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.03
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.86
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,120.6
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,207.0
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
