Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,101.4
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.96
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.17
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
921481,CONERY THE G 64,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.42
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.09
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,42.6
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.17
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,116.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,201.1
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.56
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,69.3
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,23.3
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,110.36
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.03
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.11
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
921481,CONERY THE G 64,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.67
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.76
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,118.7
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,207.6
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.28
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,73.3
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,103.07
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.66
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.72
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
921481,CONERY THE G 64,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.45
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.73
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,116.3
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,205.5
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.4
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,96.12
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.16
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.8
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
921481,CONERY THE G 64,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.09
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.49
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,110.8
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,198.1
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,92.57
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.99
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.57
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
921481,CONERY THE G 64,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.45
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.95
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.71
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,119.4
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,205.9
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.2
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.35
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.26
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.37
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
921481,CONERY THE G 64,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.89
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.83
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,202.0
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.88
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,85.12
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,94.49
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.68
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
921481,CONERY THE G 64,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.79
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.76
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,118.3
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.2
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
