Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.94
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.49
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.59
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.32
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
921481,CONERY THE G 64,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.67
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.63
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.55
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,113.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,201.5
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.01
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.76
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.07
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
921481,CONERY THE G 64,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.85
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.5
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,115.9
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,210.8
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.2
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.49
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.46
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.1
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.65
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
921481,CONERY THE G 64,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.98
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,38.3
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.61
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.06
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,125.6
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,231.4
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.73
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.18
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.17
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,96.02
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
921481,CONERY THE G 64,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.71
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.88
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,113.7
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,211.9
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.27
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.47
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.7
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
921481,CONERY THE G 64,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.52
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.72
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.66
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.16
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,111.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,207.4
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,23.5
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.29
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.5
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,94.36
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
921481,CONERY THE G 64,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.19
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.86
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,106.4
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.5
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.37
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.31
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.26
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
921481,CONERY THE G 64,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.38
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.91
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,96.7
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.0
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.97
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.9
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
