Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,23.3
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.26
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.65
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.46
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
921481,CONERY THE G 64,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.58
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.65
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.0
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.08
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,95.9
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,207.7
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.95
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.73
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,91.31
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.91
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
921481,CONERY THE G 64,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.88
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.47
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.71
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,114.6
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,219.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.16
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.35
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.09
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
921481,CONERY THE G 64,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,51.31
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.93
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,102.4
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,206.8
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.69
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,23.0
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.7
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.48
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.58
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
921481,CONERY THE G 64,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.96
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,47.7
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.34
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.99
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,102.3
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,198.9
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,73.6
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.3
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.21
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.84
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.1
921481,CONERY THE G 64,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.26
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.71
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.81
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,103.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,207.9
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.66
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.76
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.6
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
921481,CONERY THE G 64,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.85
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,51.4
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.34
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.93
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,99.7
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.8
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.8
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.34
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.2
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.27
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
921481,CONERY THE G 64,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.14
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.75
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,96.0
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,221.9
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.78
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,70.4
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
