Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.53
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.93
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.14
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
921481,CONERY THE G 64,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.9
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.93
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.0
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.75
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.21
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,102.8
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,220.3
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.72
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.05
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,100.15
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.27
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
921481,CONERY THE G 64,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.73
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.57
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,45.5
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.1
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.59
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,97.3
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,221.8
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.76
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,83.4
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,22.8
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.27
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.39
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,109.71
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
921481,CONERY THE G 64,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.04
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.46
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.96
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,99.6
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.2
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.81
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,22.8
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.07
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.6
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.11
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
921481,CONERY THE G 64,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.26
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.27
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,92.0
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,198.5
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.3
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,22.7
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.67
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.55
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.17
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
921481,CONERY THE G 64,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.55
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.6
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.17
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.06
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.3
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.4
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.27
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,22.8
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.51
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.81
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.98
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
921481,CONERY THE G 64,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,49.5
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.47
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.78
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,104.8
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,215.4
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.66
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.95
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.86
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
921481,CONERY THE G 64,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,40.7
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.15
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.46
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,89.1
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,186.4
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,76.3
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
