Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.2
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.72
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.21
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
921481,CONERY THE G 64,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.53
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,97.3
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.6
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.12
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,82.9
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.88
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.5
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.81
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921481,CONERY THE G 64,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.33
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,66.1
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.53
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.62
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,108.0
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.78
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.54
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,99.69
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
921481,CONERY THE G 64,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,43.5
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.41
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,114.4
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.6
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.35
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.76
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.63
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.07
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
921481,CONERY THE G 64,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.1
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.82
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,113.7
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,199.4
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.7
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.86
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.01
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.26
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
921481,CONERY THE G 64,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.64
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.19
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,107.6
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,201.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.9
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.4
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.3
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.69
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,91.38
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.21
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
921481,CONERY THE G 64,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.63
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.43
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,109.7
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,201.0
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.21
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.33
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
921481,CONERY THE G 64,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.34
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,103.4
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,195.5
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.3
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.91
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.02
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.45
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
921481,CONERY THE G 64,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
