Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.91
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.23
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,98.0
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.6
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.36
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,66.7
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.01
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.18
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.49
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
921481,CONERY THE G 64,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.77
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.24
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,97.7
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.1
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.07
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,97.4
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.9
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.69
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,108.86
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,96.02
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.7
921481,CONERY THE G 64,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.68
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.91
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,86.8
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.3
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.3
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.51
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,101.4
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.14
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.97
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
921481,CONERY THE G 64,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.61
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.44
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,88.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,186.9
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.93
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,23.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.18
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.5
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.27
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
921481,CONERY THE G 64,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.77
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.04
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.15
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,91.9
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.1
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.13
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,82.1
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.32
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.38
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.8
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
921481,CONERY THE G 64,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.05
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.45
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.17
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,92.0
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.4
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.43
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,86.55
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.12
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,94.84
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
921481,CONERY THE G 64,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.71
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.18
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.26
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,97.3
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,185.3
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,64.4
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,23.3
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.91
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,101.76
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.84
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
921481,CONERY THE G 64,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
