Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.46
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,85.4
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.3
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.62
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.48
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.59
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,113.43
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.89
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
921481,CONERY THE G 64,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.21
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.24
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.5
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.6
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.77
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,63.7
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.96
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,108.01
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.3
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
921481,CONERY THE G 64,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.11
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,77.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.6
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,126.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,225.9
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,84.81
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,92.68
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,110.68
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
921481,CONERY THE G 64,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.39
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.34
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.27
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,76.9
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.2
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.97
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,107.8
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.81
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.43
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.67
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
921481,CONERY THE G 64,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.03
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.85
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.43
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,90.8
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.3
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.98
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,97.7
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.1
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.06
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,102.05
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,97.2
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
921481,CONERY THE G 64,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.99
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.2
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.67
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,78.2
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.12
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.47
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.98
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
921481,CONERY THE G 64,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.89
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.96
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.53
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,85.4
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.54
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,23.2
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,96.15
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,92.08
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.68
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
921481,CONERY THE G 64,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.21
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.39
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,80.8
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.6
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
