Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.12
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.08
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.14
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.88
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.61
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
921481,CONERY THE G 64,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.47
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.99
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,84.9
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.4
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.43
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,22.9
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.49
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,98.86
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.04
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
921481,CONERY THE G 64,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.82
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,85.4
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.4
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.5
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,23.1
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.47
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.14
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.18
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
921481,CONERY THE G 64,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.02
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.98
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.47
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,22.7
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.79
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,88.62
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
921481,CONERY THE G 64,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.98
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.78
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,86.1
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.0
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.97
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,94.0
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.4
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,22.6
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.81
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.13
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,93.05
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
921481,CONERY THE G 64,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.52
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.57
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,92.4
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.2
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.92
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,120.0
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,22.4
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.57
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,85.47
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.27
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
921481,CONERY THE G 64,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.88
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.5
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,97.0
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.6
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.62
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.9
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,22.5
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.55
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,103.21
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.42
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
921481,CONERY THE G 64,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.68
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.73
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.45
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,91.1
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.0
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
