Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,68.1
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,22.3
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.15
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.63
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.87
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
921481,CONERY THE G 64,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.49
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.7
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,79.7
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.3
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.9
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.73
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,82.8
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,22.2
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.31
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.15
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.44
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
921481,CONERY THE G 64,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.42
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.44
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,111.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.6
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.7
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,22.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.13
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,111.91
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.03
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
921481,CONERY THE G 64,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.44
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.56
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,128.3
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,218.8
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,22.2
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.67
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,98.25
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.35
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
921481,CONERY THE G 64,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.45
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.1
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,115.7
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.3
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.86
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,22.0
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.73
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,103.42
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.28
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
921481,CONERY THE G 64,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.14
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.47
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,92.9
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.42
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,99.3
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,21.9
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.39
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,107.03
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.63
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
921481,CONERY THE G 64,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.42
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.16
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,114.4
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,202.1
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.4
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.48
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,100.2
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,21.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.61
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,99.13
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.48
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
921481,CONERY THE G 64,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.27
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.13
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,115.1
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,205.5
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.29
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.15
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
