Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,21.6
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.17
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,107.43
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.18
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.4
921481,CONERY THE G 64,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.32
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.92
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,130.3
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,222.1
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.6
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.72
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,21.3
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.17
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,113.72
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.57
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
921481,CONERY THE G 64,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.01
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.19
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,100.7
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,216.5
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.96
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,70.1
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.4
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.92
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.67
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,93.18
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
921481,CONERY THE G 64,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.45
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.9
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,111.0
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,205.8
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.75
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,21.5
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.06
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.32
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.19
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
921481,CONERY THE G 64,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.51
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.05
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,108.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,202.6
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.59
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.63
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.44
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
921481,CONERY THE G 64,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.82
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.81
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,100.5
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,192.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.6
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.68
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
921481,CONERY THE G 64,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.58
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.41
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.14
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,117.3
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.2
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,66.9
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.79
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.39
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.94
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
921481,CONERY THE G 64,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.7
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.42
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,115.5
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,209.5
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.33
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
