Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.01
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.67
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.29
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
921481,CONERY THE G 64,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.77
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.67
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,116.7
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,209.5
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.24
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.92
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.51
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
921481,CONERY THE G 64,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.33
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.81
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,113.5
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,212.3
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.25
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.53
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.07
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
921481,CONERY THE G 64,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.81
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.49
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,96.5
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.9
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.62
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.41
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.05
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
921481,CONERY THE G 64,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.89
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.97
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,59.5
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.98
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.84
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,101.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,181.1
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,20.3
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.11
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.97
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
921481,CONERY THE G 64,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.7
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.28
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.51
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,114.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.4
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.8
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.88
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.17
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.23
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.02
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
921481,CONERY THE G 64,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.37
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,109.1
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.25
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.72
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.35
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.05
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
921481,CONERY THE G 64,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.4
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,100.0
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,20.8
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
