Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.77
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.74
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.62
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
921481,CONERY THE G 64,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.87
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.23
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,104.1
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.26
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.62
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.49
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
921481,CONERY THE G 64,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,20.7
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.58
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,103.5
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,20.4
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.52
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
921481,CONERY THE G 64,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.37
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,105.2
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.93
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,76.5
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.99
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.56
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
921481,CONERY THE G 64,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.47
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.08
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,102.8
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,182.3
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.57
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.47
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.68
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
921481,CONERY THE G 64,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.92
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,94.8
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.06
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,21.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.65
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.18
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
921481,CONERY THE G 64,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.82
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,102.6
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.34
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.39
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
921481,CONERY THE G 64,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.97
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.04
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,99.0
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.9
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.96
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.14
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.6
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
921481,CONERY THE G 64,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
