Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.62
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,105.5
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,20.3
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.21
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.63
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
921481,CONERY THE G 64,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.31
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,97.6
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,169.2
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.58
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.04
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
921481,CONERY THE G 64,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.6
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.7
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,110.7
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,182.3
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.96
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
921481,CONERY THE G 64,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.92
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.52
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,113.2
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.6
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.51
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
921481,CONERY THE G 64,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.36
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.92
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,91.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
921481,CONERY THE G 64,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.07
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,95.1
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.81
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.09
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
921481,CONERY THE G 64,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.96
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,97.1
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.7
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
921481,CONERY THE G 64,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.33
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,100.0
