Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.9
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
921481,CONERY THE G 64,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.37
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,95.5
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.6
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.27
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.74
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
921481,CONERY THE G 64,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.57
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,96.1
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.0
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.76
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
921481,CONERY THE G 64,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.07
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,103.0
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,20.5
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.88
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
921481,CONERY THE G 64,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.91
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.92
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,99.9
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.78
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.79
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
921481,CONERY THE G 64,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.93
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,99.1
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.0
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.35
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
921481,CONERY THE G 64,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.38
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.24
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,100.1
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.85
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
921481,CONERY THE G 64,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.54
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,97.2
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
