Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.67
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
921481,CONERY THE G 64,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.16
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,98.1
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.6
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,20.6
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
921481,CONERY THE G 64,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.96
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,98.0
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
921481,CONERY THE G 64,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.38
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,101.6
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.8
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.79
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
921481,CONERY THE G 64,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.6
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.43
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,98.1
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.8
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
921481,CONERY THE G 64,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.4
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,99.6
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
921481,CONERY THE G 64,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.48
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,101.5
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.4
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,20.8
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.66
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
921481,CONERY THE G 64,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.06
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.49
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.13
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,96.9
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
