Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,20.7
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,72.36
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
921481,CONERY THE G 64,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.26
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,98.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.9
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,20.8
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921481,CONERY THE G 64,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.42
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,94.1
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.6
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
921481,CONERY THE G 64,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.14
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,99.8
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.3
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,20.9
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
921481,CONERY THE G 64,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.32
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,99.8
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.0
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.27
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
921481,CONERY THE G 64,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.23
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,101.9
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.2
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
921481,CONERY THE G 64,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.15
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,98.2
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.34
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
921481,CONERY THE G 64,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.39
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,99.5
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.1
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
