Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
921481,CONERY THE G 64,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.32
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.73
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,97.9
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.0
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,21.4
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.66
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.44
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
921481,CONERY THE G 64,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.05
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.26
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,98.1
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.9
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,21.3
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921481,CONERY THE G 64,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.44
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,97.3
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.5
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,21.2
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.79
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.95
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
921481,CONERY THE G 64,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.05
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.95
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,97.0
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,21.1
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
921481,CONERY THE G 64,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.64
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.66
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,103.3
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,21.0
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.6
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.66
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
921481,CONERY THE G 64,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,14.9
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.97
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.79
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,103.0
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,172.8
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,21.3
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.64
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
921481,CONERY THE G 64,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.95
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,103.0
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,21.5
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921481,CONERY THE G 64,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
